Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,5,N Current (RMS),A,28.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-7.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-22.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-24.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,64.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-16.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-15.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,5,N Current (RMS),A,27.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-7.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-23.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-26.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-15.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,57.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-14.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-15.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-13.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,5,N Current (RMS),A,30.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-7.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-24.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-27.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-16.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,57.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-13.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-18.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-12.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,5,N Current (RMS),A,25.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-16.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,42.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-24.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-28.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-16.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,60.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-13.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-15.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-11.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-41.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-10.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,27.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-25.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-27.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-16.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,60.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-14.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-10.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,5,N Current (RMS),A,26.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-9.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-29.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-26.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-14.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,71.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-13.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-14.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,36.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-9.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-30.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-24.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,71.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,128.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-12.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-22.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-14.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,60.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-42.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,5,N Current (RMS),A,22.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
