Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-10.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-30.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-25.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,74.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-16.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-36.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-15.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,88.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,150.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-51.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-57.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,5,N Current (RMS),A,25.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-11.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-32.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-26.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-15.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,78.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,135.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-17.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-18.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-16.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-54.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-41.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,5,N Current (RMS),A,27.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-12.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-38.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-30.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-23.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,72.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,157.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-19.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-22.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-26.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,52.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-63.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-46.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-49.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,5,N Current (RMS),A,25.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-12.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-36.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-26.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,72.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,150.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-24.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-20.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-20.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,50.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-65.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-42.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,5,N Current (RMS),A,31.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-12.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-28.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-28.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-19.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,57.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-27.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-20.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,61.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-59.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-41.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,5,N Current (RMS),A,30.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-11.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-28.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-33.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-21.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,61.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-26.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-24.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-31.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,67.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-58.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-51.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-52.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,5,N Current (RMS),A,32.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-11.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-33.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-39.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-22.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,73.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,140.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,164.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-20.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-21.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-24.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-57.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-54.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-42.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,5,N Current (RMS),A,33.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-11.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-51.4
