Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-54.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-28.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,104.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,208.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,221.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-18.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-17.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-27.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,58.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-72.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-65.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-50.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,5,N Current (RMS),A,34.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-15.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,36.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-43.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-45.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-31.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,65.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,176.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,186.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-20.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-19.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-20.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,47.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-64.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-63.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-56.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-15.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,39.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-43.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-29.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-28.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,70.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,177.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-27.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-18.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-24.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-74.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-47.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-57.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,5,N Current (RMS),A,34.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-14.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-43.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-31.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-27.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,70.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,178.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-22.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-30.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-33.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,67.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-68.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-55.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-62.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,5,N Current (RMS),A,37.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-12.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-44.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-35.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-25.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,79.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,181.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,149.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-24.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-21.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-23.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,45.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-68.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-49.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-45.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,5,N Current (RMS),A,37.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-11.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-47.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-36.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-24.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,92.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,194.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,152.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-21.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-28.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-19.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,54.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-66.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-62.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-41.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,5,N Current (RMS),A,34.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-21.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-38.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-35.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-24.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,71.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,159.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,146.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-28.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-21.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-18.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,54.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-63.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-53.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-51.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,5,N Current (RMS),A,32.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-18.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,38.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-41.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-40.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-25.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,78.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,168.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,163.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-26.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-22.48
