Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-20.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,49.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-67.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-58.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-51.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,5,N Current (RMS),A,25.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-17.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,33.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-46.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-51.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-28.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,92.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,190.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,210.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-24.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-23.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-21.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,42.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-72.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-68.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-57.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,5,N Current (RMS),A,25.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-17.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-42.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-57.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-27.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,109.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,172.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,237.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-28.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-22.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-22.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,56.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-69.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-74.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-57.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,5,N Current (RMS),A,26.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-14.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-38.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-44.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-24.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,88.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,159.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,187.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-23.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-26.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-20.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,52.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-60.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-66.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-48.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,5,N Current (RMS),A,24.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-12.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-38.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-43.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-26.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,78.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,157.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,178.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-22.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-26.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-19.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,50.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-64.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-64.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-47.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-18.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,5,N Current (RMS),A,21.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-13.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-41.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-45.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-29.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,75.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,172.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,185.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-29.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-22.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-23.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,57.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-82.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-62.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-57.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-16.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,5,N Current (RMS),A,25.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-17.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-12.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,44.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-37.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-43.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-32.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,65.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,153.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,178.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-31.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-24.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-23.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,58.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-76.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-64.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-57.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-15.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,5,N Current (RMS),A,29.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-13.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-43.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-44.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-43.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,56.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,180.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,185.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,177.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-36.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-28.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-25.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,57.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,148.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.67
