Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,38.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-87.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-63.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-71.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,5,N Current (RMS),A,28.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-18.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-46.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-43.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-33.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,74.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,193.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,180.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,138.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-28.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-32.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-30.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,55.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,39.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-75.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-66.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-72.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,5,N Current (RMS),A,31.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-17.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,33.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-38.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-41.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-35.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,61.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,161.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,173.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,146.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-22.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-29.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-27.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,51.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,47.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-57.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-64.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-71.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,5,N Current (RMS),A,35.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-18.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,37.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-43.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-62.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-34.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,103.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,177.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,256.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-23.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-23.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-33.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-58.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-82.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-72.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,5,N Current (RMS),A,48.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-14.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-45.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-52.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-31.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,89.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,186.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,217.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-26.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-26.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-28.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,46.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-68.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-80.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-55.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,5,N Current (RMS),A,32.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-19.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-17.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,41.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-48.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-44.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-27.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,90.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,183.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-24.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-28.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-31.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,55.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-65.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-76.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-62.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,5,N Current (RMS),A,36.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-15.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-28.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,50.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-52.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-39.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-28.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,92.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,215.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,162.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-25.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-26.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-28.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,43.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-71.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-65.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-70.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,5,N Current (RMS),A,33.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-21.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,47.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-49.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-40.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-26.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,94.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,205.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,168.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-21.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-27.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-28.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,50.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
