Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-71.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-67.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-60.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,5,N Current (RMS),A,42.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-15.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-38.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-42.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-24.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,81.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,162.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,177.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-21.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-27.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-24.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-58.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-70.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-43.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,5,N Current (RMS),A,47.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-16.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-13.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-36.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-44.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,93.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,153.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,187.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-16.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-29.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-26.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,60.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-49.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-71.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-37.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,5,N Current (RMS),A,32.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-15.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-37.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-52.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,116.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,156.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,222.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-15.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-26.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-28.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,62.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-78.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-48.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,5,N Current (RMS),A,55.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-13.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-38.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-35.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-26.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,65.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,163.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,150.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-17.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-23.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-28.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,52.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,43.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-57.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-56.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-52.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,5,N Current (RMS),A,27.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-15.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-13.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-46.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-34.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-27.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,76.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,194.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,145.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-15.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-22.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,46.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,42.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-61.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-57.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-54.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,5,N Current (RMS),A,27.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-11.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-48.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-33.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-27.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,84.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,201.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,142.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-15.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-25.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,52.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,40.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-65.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-49.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-56.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,5,N Current (RMS),A,51.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-12.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-12.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-49.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-30.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-30.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,83.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,204.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-13.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-18.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-21.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,48.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,51.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-61.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-49.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-53.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
