Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,5,N Current (RMS),A,39.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-12.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-52.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-32.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-29.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,94.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,219.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,135.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-15.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-19.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-15.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,41.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,45.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-68.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-52.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-47.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,5,N Current (RMS),A,33.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-14.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-48.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-27.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-28.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,86.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,202.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-17.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-20.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-14.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,45.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,53.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-63.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-43.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-54.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-11.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-48.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-31.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-27.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,87.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,202.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,136.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-16.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-25.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-14.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,53.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,49.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-65.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-53.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-50.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,5,N Current (RMS),A,22.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-19.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,46.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-40.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-40.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-24.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,75.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,170.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,170.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-14.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-21.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-16.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,44.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-58.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-58.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-54.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,5,N Current (RMS),A,20.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-11.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,34.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-27.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-39.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-17.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,76.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,163.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-16.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-11.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-52.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-33.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,5,N Current (RMS),A,21.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-12.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-10.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-30.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-31.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-23.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,49.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,128.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,132.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-17.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-15.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-15.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,51.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-49.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-46.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-45.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,5,N Current (RMS),A,22.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-14.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-10.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-34.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-31.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-25.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,51.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,144.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,132.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-18.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-23.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-13.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,54.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,59.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-52.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-58.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-48.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,5,N Current (RMS),A,34.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
