Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-8.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,30.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-34.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-31.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-15.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,78.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,143.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,132.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-15.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-14.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-9.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,41.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,49.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-44.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-26.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,5,N Current (RMS),A,28.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-13.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-34.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-34.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,84.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,144.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,146.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-16.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-15.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-13.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,52.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-49.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-50.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-37.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,5,N Current (RMS),A,29.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-10.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-26.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-27.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-19.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,45.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-16.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-19.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-15.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,63.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-49.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,5,N Current (RMS),A,26.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-16.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-28.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-24.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-16.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,53.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-17.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-23.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,50.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-50.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-13.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-25.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-27.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,44.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-16.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-35.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,90.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,50.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-42.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-66.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-7.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,5,N Current (RMS),A,35.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-10.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-25.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-22.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-19.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,44.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-14.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-22.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,63.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,53.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-48.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-7.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,5,N Current (RMS),A,35.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-23.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-24.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-11.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,60.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-16.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,48.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,5,N Current (RMS),A,31.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-19.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-19.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.58
