Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,59.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-9.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,60.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,5,N Current (RMS),A,30.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,41.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-22.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-23.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-10.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,68.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,63.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,5,N Current (RMS),A,24.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,47.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-25.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-22.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,81.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,63.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,5,N Current (RMS),A,23.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,46.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-22.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-23.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-10.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,66.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,63.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,41.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,5,N Current (RMS),A,28.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-19.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-23.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,63.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-13.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-19.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,81.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,5,N Current (RMS),A,26.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-4.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-30.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-22.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,64.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,126.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-19.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-20.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-11.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,51.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,5,N Current (RMS),A,26.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,37.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-32.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,84.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-11.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,42.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,5,N Current (RMS),A,27.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,29.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-29.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-23.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,59.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-11.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-11.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-11.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
