Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,44.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,5,N Current (RMS),A,26.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-5.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-34.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-24.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-15.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,74.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,143.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-12.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-11.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,44.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,5,N Current (RMS),A,25.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-4.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-29.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-24.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,51.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-10.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-11.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,39.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,54.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-34.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,5,N Current (RMS),A,25.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-6.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-28.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-28.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,71.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-14.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-15.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-10.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,49.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-48.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-7.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,5,N Current (RMS),A,29.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-28.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-19.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,78.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,41.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-42.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,5,N Current (RMS),A,26.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-30.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-20.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-11.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,76.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-12.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,44.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,42.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,5,N Current (RMS),A,31.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-13.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-10.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,35.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-33.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-28.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-17.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,71.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,138.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-24.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-17.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-14.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,45.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,42.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-62.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-45.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,5,N Current (RMS),A,24.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-4.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-27.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-23.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-14.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,63.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,44.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
