Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-16.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,5,N Current (RMS),A,28.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-19.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-10.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,43.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-30.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-29.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,78.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-10.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-9.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-50.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-20.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-9.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,57.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-31.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-31.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,81.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-13.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-16.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-23.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,60.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,36.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-49.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-56.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-40.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-12.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-9.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,35.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-28.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-30.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,69.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,125.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-14.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-13.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,45.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-46.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-43.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-33.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,5,N Current (RMS),A,24.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-13.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-14.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,38.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-33.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-33.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-17.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,79.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,140.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-9.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-20.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-17.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,62.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-18.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,72.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-55.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-51.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,5,N Current (RMS),A,25.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-14.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-32.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-41.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-15.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,94.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,136.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,171.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-12.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-11.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-22.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,53.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,36.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-48.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-50.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-43.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,5,N Current (RMS),A,27.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-17.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,43.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-29.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-36.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-15.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,78.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,150.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-11.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-22.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,55.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-40.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-47.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,5,N Current (RMS),A,30.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-15.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-31.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-34.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,84.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,145.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-12.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-18.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,44.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-43.18
