Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-9.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-29.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-38.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,85.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,159.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-13.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-10.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,43.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-45.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,5,N Current (RMS),A,28.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-21.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,52.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-30.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-37.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,93.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,156.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-10.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,47.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-44.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-40.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,5,N Current (RMS),A,27.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-16.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-21.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,53.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-34.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-47.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,115.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,141.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,192.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-11.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-14.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-16.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-51.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-67.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-46.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,5,N Current (RMS),A,27.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-26.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,72.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-29.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-50.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,122.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,206.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-13.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-13.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,46.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-69.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-50.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,5,N Current (RMS),A,30.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-13.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-24.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-48.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-14.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,113.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,197.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-16.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-13.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-59.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-36.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,5,N Current (RMS),A,28.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-10.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-24.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-37.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,85.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,156.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-15.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-27.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,62.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,43.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-47.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-44.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-44.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,5,N Current (RMS),A,37.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-8.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-28.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-34.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,86.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,145.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-13.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-13.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-23.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,54.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-46.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-33.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,5,N Current (RMS),A,34.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
