Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-9.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-33.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-37.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,94.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,154.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-16.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-11.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-51.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-41.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,5,N Current (RMS),A,33.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-10.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-31.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-31.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,83.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,132.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,129.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-22.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-13.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,45.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-57.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-11.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-35.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-32.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-18.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,81.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,150.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,135.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-20.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-11.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,48.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-57.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,5,N Current (RMS),A,27.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-9.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-26.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-38.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-25.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,59.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,157.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-19.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-14.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,40.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-49.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-45.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-40.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,5,N Current (RMS),A,27.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-9.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-26.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-37.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-27.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,58.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,154.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-17.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-18.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-16.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,39.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-47.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-46.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,5,N Current (RMS),A,41.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-20.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,50.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-29.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-33.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-19.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,60.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,135.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-13.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-11.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-42.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,5,N Current (RMS),A,26.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-7.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-21.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-28.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-15.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,55.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-15.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-14.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-23.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,48.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-36.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,5,N Current (RMS),A,24.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-6.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
