Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-23.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-38.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-16.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,78.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,159.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-14.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-31.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-13.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,86.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,135.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-62.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,5,N Current (RMS),A,29.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-7.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-29.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-41.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-21.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,73.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,171.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-16.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-27.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-13.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,60.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-58.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-34.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,5,N Current (RMS),A,26.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-7.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-33.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-47.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-18.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,104.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,197.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-17.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-24.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-14.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,54.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,36.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-51.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-66.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-32.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,5,N Current (RMS),A,34.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-12.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-6.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-30.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-36.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-17.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,69.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,149.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-17.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-20.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-13.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,40.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-45.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-55.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,5,N Current (RMS),A,23.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-8.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-33.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-40.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-22.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,69.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,166.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-38.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-29.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-11.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,101.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-69.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-66.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-35.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,5,N Current (RMS),A,24.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-22.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-15.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,47.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-32.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-34.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-15.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,82.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,135.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,146.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-15.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-29.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-17.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,67.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-45.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-73.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-41.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,5,N Current (RMS),A,34.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-12.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-26.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-34.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,74.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,143.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-23.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-32.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,75.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-44.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-49.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,5,N Current (RMS),A,41.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-12.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-29.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-36.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,66.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,156.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.43
