Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-16.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-20.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,41.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-44.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-47.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-41.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,5,N Current (RMS),A,26.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-13.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-32.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-39.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-29.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,50.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,165.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-13.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-17.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,44.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-46.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-52.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,5,N Current (RMS),A,25.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-12.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-15.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,40.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-28.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-27.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-18.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,51.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-10.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-21.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-20.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,57.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-49.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-46.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,5,N Current (RMS),A,28.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-12.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-34.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-34.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,88.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,145.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-12.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-16.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-14.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-51.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-47.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,5,N Current (RMS),A,24.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-11.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-33.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-36.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-15.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,85.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,148.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-13.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-19.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-16.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,53.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-48.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-36.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,5,N Current (RMS),A,22.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-16.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,45.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-29.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-38.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,90.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,159.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-12.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-25.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-21.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,52.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-56.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-42.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,5,N Current (RMS),A,34.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-24.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,77.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-30.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-37.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,90.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,159.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-11.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-24.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-16.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,53.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-44.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-49.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-41.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,5,N Current (RMS),A,50.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,88.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-17.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,53.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-24.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-36.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-16.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,74.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,153.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-12.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-19.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-14.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
