Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-38.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-25.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,5,N Current (RMS),A,42.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-7.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,38.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-23.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-22.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,57.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-14.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-11.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,5,N Current (RMS),A,25.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-7.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-22.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-20.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-10.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,53.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-14.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-16.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-13.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-41.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,5,N Current (RMS),A,23.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-6.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-21.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-19.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,48.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-13.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-24.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-19.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,50.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,5,N Current (RMS),A,20.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-5.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-17.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-25.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,52.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-13.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-17.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,5,N Current (RMS),A,25.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-4.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-19.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-24.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,51.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-10.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-20.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,52.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,5,N Current (RMS),A,31.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-5.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-18.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-20.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-10.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,52.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-8.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-15.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,5,N Current (RMS),A,27.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-6.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-18.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-19.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,49.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-9.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-10.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
