Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,5,N Current (RMS),A,28.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-6.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-16.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-18.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-8.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,46.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-9.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-12.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,5,N Current (RMS),A,33.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-7.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-24.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-19.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,60.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-12.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,5,N Current (RMS),A,28.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-6.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-16.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-18.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,46.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-9.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,5,N Current (RMS),A,30.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-6.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-17.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-18.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,49.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-11.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,5,N Current (RMS),A,28.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-6.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-17.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-17.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,47.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-9.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-13.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,5,N Current (RMS),A,23.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-4.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-17.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-22.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-10.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,54.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-12.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,5,N Current (RMS),A,18.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-3.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-17.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-19.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-10.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,47.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-11.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
