Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,5,N Current (RMS),A,17.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-4.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-19.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-18.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-10.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,50.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,5,N Current (RMS),A,19.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-5.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-20.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-19.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-10.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,50.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-11.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-12.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,5,N Current (RMS),A,21.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-5.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-20.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-18.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-10.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,49.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-13.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-11.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,5,N Current (RMS),A,23.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-4.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-27.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-18.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-10.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,72.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-11.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-11.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-4.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-26.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-19.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-10.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,70.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-11.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-10.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,5,N Current (RMS),A,24.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-4.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-20.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-18.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-10.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,52.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-11.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-12.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,5,N Current (RMS),A,27.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-4.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-22.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-17.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-10.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,50.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-11.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-13.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,5,N Current (RMS),A,27.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
