Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-22.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-17.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-10.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,52.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-11.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-11.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,5,N Current (RMS),A,28.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-4.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,36.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-23.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-22.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-10.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,62.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-11.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,5,N Current (RMS),A,26.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-4.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-22.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-23.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,60.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-11.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,5,N Current (RMS),A,26.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-4.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-22.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-24.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-10.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,61.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-11.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-9.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-39.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,5,N Current (RMS),A,25.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-5.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-23.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-25.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-10.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,67.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-11.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-8.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-5.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-25.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-30.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-11.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,76.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-11.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-8.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-42.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-5.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-22.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-27.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-11.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,64.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-13.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-8.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-41.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-8.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-23.04
