Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-23.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-10.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,59.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-12.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,5,N Current (RMS),A,26.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-8.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-25.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-22.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-11.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,59.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-11.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,5,N Current (RMS),A,27.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-6.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-26.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-24.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,63.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-11.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-12.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,5,N Current (RMS),A,27.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-4.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-27.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-21.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-11.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,64.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-9.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-12.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,5,N Current (RMS),A,26.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-4.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-26.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-28.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-11.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,68.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-12.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,5,N Current (RMS),A,27.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-5.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-24.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-31.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,66.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,129.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-13.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,5,N Current (RMS),A,25.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-5.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-25.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-29.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,64.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-13.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,5,N Current (RMS),A,29.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-6.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-24.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-29.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-14.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,67.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-13.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-11.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.64
