Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,5,N Current (RMS),A,22.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-5.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-25.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-31.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,72.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,133.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-23.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-15.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-13.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,52.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-54.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-39.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,5,N Current (RMS),A,26.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-9.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-25.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-34.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-21.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,56.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,144.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-21.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-11.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-16.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,50.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-52.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-34.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,5,N Current (RMS),A,28.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-9.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-24.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-37.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-16.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,77.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,158.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-14.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-16.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-42.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-40.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,5,N Current (RMS),A,24.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-9.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-24.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-39.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-16.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,89.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,166.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-15.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-13.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-43.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-45.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,5,N Current (RMS),A,19.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-7.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-25.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-38.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-17.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,82.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,162.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-15.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-12.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,38.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-45.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-46.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,5,N Current (RMS),A,19.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-6.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-27.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-39.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-21.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,73.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,164.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-15.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-11.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-13.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-45.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,5,N Current (RMS),A,19.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-8.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-27.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-36.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-20.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,68.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,154.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-18.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-14.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
