Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-42.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-28.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,5,N Current (RMS),A,22.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-8.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-30.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-33.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-18.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,71.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-17.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-15.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-14.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-48.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,5,N Current (RMS),A,22.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-9.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-30.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-34.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,68.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,147.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-17.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-17.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-13.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,47.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-43.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-33.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,5,N Current (RMS),A,25.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-8.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-34.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-41.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-23.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,80.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,143.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,175.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-20.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-15.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-15.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,46.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-57.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-47.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-37.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,5,N Current (RMS),A,27.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-9.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-36.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-41.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-22.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,80.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,153.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,175.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-22.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-15.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-16.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,48.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-60.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-46.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-34.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,5,N Current (RMS),A,29.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-9.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-43.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-42.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-23.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,91.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,182.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,181.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-18.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-16.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,43.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-66.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-46.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-37.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,5,N Current (RMS),A,24.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-12.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-40.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-48.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-27.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,85.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,169.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,201.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-21.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-16.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,49.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-59.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-56.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-40.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-15.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,5,N Current (RMS),A,24.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-12.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,32.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-34.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-42.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-24.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,73.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,141.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,173.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-20.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-23.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-16.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,51.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-58.99
