Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-57.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-41.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-17.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,5,N Current (RMS),A,31.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-14.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-37.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-49.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-27.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,86.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,155.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,203.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-17.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-29.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-18.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,67.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-64.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-70.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-40.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,5,N Current (RMS),A,35.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-12.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-34.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-50.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-28.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,83.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,142.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,206.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-16.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-16.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-19.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,49.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-59.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-60.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-42.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-20.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,5,N Current (RMS),A,35.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-10.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-34.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-42.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-24.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,74.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,141.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,175.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-20.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-15.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-20.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-68.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-55.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-40.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-18.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,5,N Current (RMS),A,23.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-13.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-10.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,35.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-35.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-38.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,81.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,147.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,158.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-21.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-17.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,49.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-68.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-50.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-34.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-18.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,5,N Current (RMS),A,27.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-12.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-35.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-33.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-23.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,65.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,145.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,141.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-22.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-21.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-23.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-68.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-49.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-51.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-15.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,5,N Current (RMS),A,23.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-16.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,38.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-33.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-37.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-30.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,56.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,140.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,157.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-23.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-23.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-25.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,55.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-64.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-51.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-60.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,5,N Current (RMS),A,21.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-16.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,41.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-35.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-39.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-22.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,77.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,147.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,163.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-23.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-19.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-24.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,46.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-65.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-52.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-51.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.18
