Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-15.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-15.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,47.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-37.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-43.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-21.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,91.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,155.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,178.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-20.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-20.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-19.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,46.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-64.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-64.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-45.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-16.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,41.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-40.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-42.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-26.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,79.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,167.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,173.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-18.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-23.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-19.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,52.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-66.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-57.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-52.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,5,N Current (RMS),A,26.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-21.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,51.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-41.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-43.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-28.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,77.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,172.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,178.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-19.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-21.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-20.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-64.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-63.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-61.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-16.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,41.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-43.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-45.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-27.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,82.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,178.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,187.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-24.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-23.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-23.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,50.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-73.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-62.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-55.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,5,N Current (RMS),A,35.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-15.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-38.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-39.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-33.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,54.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,157.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,165.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,137.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-24.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-26.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-26.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,51.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-66.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-56.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-61.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,5,N Current (RMS),A,29.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-15.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,30.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-38.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-41.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-31.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,64.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,159.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,172.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-25.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-26.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-25.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,45.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-64.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-57.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-64.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-16.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,5,N Current (RMS),A,26.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-16.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-42.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-45.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-30.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,73.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,175.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,186.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-23.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-24.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-21.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,55.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-69.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-60.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-64.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-16.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,5,N Current (RMS),A,26.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-16.02
