Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,36.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-44.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-51.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-28.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,93.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,180.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,212.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-23.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-23.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-20.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,46.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-75.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-63.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-53.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-19.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,5,N Current (RMS),A,30.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-15.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,35.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-46.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-48.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-28.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,89.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,188.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,197.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-21.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-25.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-19.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,53.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-79.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-61.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-54.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-16.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,5,N Current (RMS),A,33.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-12.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-16.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-57.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-55.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-36.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,99.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,235.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,227.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,149.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-25.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-27.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-20.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,54.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,46.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-88.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-72.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-67.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-15.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,5,N Current (RMS),A,30.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-17.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-45.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-63.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-35.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,99.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,187.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,259.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-30.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-34.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-24.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,66.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,35.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-80.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-84.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-67.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,5,N Current (RMS),A,25.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-18.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-25.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,49.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-37.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-58.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-33.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,98.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,154.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,240.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-28.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-37.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-24.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,73.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,154.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-67.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-95.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-75.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,393.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,5,N Current (RMS),A,26.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-18.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-14.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,37.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-46.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-55.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-32.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,87.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,191.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,228.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-26.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-30.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-26.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,51.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,46.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-75.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-85.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-67.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,5,N Current (RMS),A,31.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-17.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-9.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,40.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-40.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-44.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-29.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,69.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,166.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,184.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-37.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-27.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-26.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,61.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-80.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-68.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-54.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,5,N Current (RMS),A,22.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-10.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-46.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-43.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-29.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,77.4
