Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,192.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,179.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-26.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-24.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-19.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,53.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-77.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-60.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-49.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-15.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-14.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,33.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-42.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-52.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-30.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,79.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,175.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,217.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-26.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-27.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-19.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,57.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-76.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-75.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-53.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-15.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,5,N Current (RMS),A,26.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-16.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-49.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-47.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-31.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,79.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,203.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,198.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-25.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-33.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-18.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,72.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-82.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-74.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-57.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-16.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,5,N Current (RMS),A,28.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-14.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-52.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-52.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-30.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,92.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,212.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,216.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-24.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-32.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-25.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,57.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-81.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-73.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-63.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,5,N Current (RMS),A,31.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-14.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-48.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-56.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-27.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,99.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,231.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-30.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-24.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-29.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,53.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,44.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-81.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-72.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-63.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-16.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,5,N Current (RMS),A,24.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-11.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-37.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-52.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-28.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,79.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,152.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,215.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-28.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-23.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-29.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,50.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-15.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,61.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-70.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-65.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-67.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-18.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,5,N Current (RMS),A,25.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-13.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-35.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-42.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-34.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,56.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,147.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,177.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-26.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-24.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-21.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,48.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-18.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,74.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-71.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-57.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-71.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,5,N Current (RMS),A,25.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-13.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-33.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-49.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-35.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,76.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,142.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,208.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,148.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-27.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-23.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-19.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,51.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.3
