Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-20.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,80.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-63.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-70.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-69.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,5,N Current (RMS),A,44.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-14.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-37.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-52.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-30.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,87.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,157.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,218.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-25.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-29.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-18.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,60.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-16.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,66.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-65.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-68.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-63.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-15.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,5,N Current (RMS),A,42.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,108.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-16.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-38.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-52.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-32.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,84.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,159.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,219.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-21.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-28.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-15.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,66.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-17.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,68.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-66.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-66.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-63.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,5,N Current (RMS),A,23.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-17.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,36.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-45.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-55.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-32.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,89.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,189.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,232.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-22.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-31.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-15.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,74.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-14.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,61.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-75.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-80.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-65.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-16.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,5,N Current (RMS),A,25.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-18.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-42.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-56.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-30.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,94.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,176.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,233.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-23.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-30.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-19.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,61.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,49.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-72.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-79.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-65.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-16.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,5,N Current (RMS),A,24.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-16.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-39.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-49.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-28.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,81.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,165.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,205.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-18.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-28.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-21.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,55.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,48.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-67.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-68.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-63.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-10.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-34.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-51.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-24.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,99.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,142.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,212.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-21.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-34.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-30.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,62.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,47.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-62.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-76.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-62.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,5,N Current (RMS),A,26.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-10.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-30.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-53.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-26.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,90.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,220.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-21.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-28.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-18.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,61.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,47.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
