Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-58.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-69.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-51.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,5,N Current (RMS),A,28.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-9.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-31.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-48.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-21.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,89.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,199.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-21.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-20.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-21.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,40.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-58.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-56.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-47.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,5,N Current (RMS),A,29.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-7.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-35.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-64.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-25.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,127.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,147.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,261.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-16.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-19.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,40.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-60.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-68.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-45.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,5,N Current (RMS),A,29.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-4.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-38.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-46.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-28.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,81.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,157.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,193.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-12.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,50.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-59.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-44.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-34.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,5,N Current (RMS),A,26.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-7.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-28.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-41.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-18.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,87.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,170.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-19.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,72.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-11.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,48.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-52.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-46.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,5,N Current (RMS),A,23.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-6.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-31.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-46.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-24.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,79.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,191.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-29.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,85.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,47.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-62.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-55.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-34.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,5,N Current (RMS),A,24.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-6.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,49.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-30.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-42.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-21.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,75.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,175.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-23.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,66.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-16.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,68.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-51.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-60.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-42.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,5,N Current (RMS),A,28.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-19.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-8.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,52.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-30.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-37.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-25.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,56.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,126.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,154.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-10.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-14.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-27.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,73.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,55.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-56.51
