Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-63.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,5,N Current (RMS),A,27.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-15.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-9.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,41.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-35.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-39.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-19.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,83.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,146.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,164.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-9.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-19.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,51.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,49.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-49.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-51.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-46.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,5,N Current (RMS),A,23.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-3.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-27.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-37.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,86.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,157.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-10.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-12.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-45.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-44.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-7.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-28.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-46.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-18.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,96.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,191.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-12.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-19.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,54.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,39.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-58.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,5,N Current (RMS),A,23.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-4.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-23.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-36.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,82.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,152.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-9.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,52.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-39.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,5,N Current (RMS),A,26.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-5.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-24.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-26.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-11.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,71.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-10.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,72.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-41.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-12.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,5,N Current (RMS),A,23.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-12.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-33.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-31.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-15.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,76.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,132.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-24.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,70.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-66.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,5,N Current (RMS),A,24.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-12.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-32.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-29.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-15.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,70.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,132.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-16.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-19.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,52.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-53.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-40.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-34.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,5,N Current (RMS),A,23.2
