Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-8.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-32.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-25.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,81.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,136.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-17.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-17.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,68.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,53.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-52.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-28.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,5,N Current (RMS),A,24.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-34.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-22.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,81.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,141.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-19.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,99.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,54.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-61.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,5,N Current (RMS),A,26.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-4.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-30.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-27.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,82.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-11.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,66.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,45.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-45.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,5,N Current (RMS),A,23.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-7.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-41.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-26.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,105.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,170.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-16.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,72.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-58.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,5,N Current (RMS),A,19.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-8.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-30.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-38.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-20.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,80.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,127.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,170.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-27.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-8.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,83.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-59.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-45.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-34.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,5,N Current (RMS),A,23.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-10.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-38.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-48.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-17.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,111.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,161.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,202.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-24.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-20.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,59.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-63.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-53.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-40.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,5,N Current (RMS),A,24.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-11.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-36.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-53.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-23.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,109.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,153.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,224.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-23.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-12.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,61.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-53.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-59.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-41.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,5,N Current (RMS),A,32.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-7.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
