Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-38.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-52.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-26.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,104.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,158.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,223.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-20.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-13.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,55.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-61.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-52.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-38.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,5,N Current (RMS),A,33.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-15.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,56.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-40.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-39.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-24.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,76.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,168.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,165.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-16.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,63.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-66.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-35.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,5,N Current (RMS),A,31.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-26.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,80.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,109.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-53.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-44.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-36.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,73.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,221.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,185.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,148.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-16.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,47.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-75.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-46.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-64.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,5,N Current (RMS),A,32.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-23.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,67.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-39.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-43.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-28.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,65.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,165.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,178.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-18.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-11.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,43.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-61.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-44.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-62.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,5,N Current (RMS),A,23.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-21.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,49.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-30.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-51.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-22.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,101.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,213.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-22.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-23.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-17.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,67.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-55.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-63.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-69.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,5,N Current (RMS),A,29.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-19.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,69.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-27.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-51.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,138.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,216.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-11.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-12.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,43.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-73.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-28.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,152.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,5,N Current (RMS),A,21.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-13.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,64.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-27.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-35.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,100.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,147.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-13.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-20.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,64.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-56.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,5,N Current (RMS),A,29.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,73.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-29.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-35.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,90.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,150.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.02
