Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-10.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-12.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,47.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-8.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,5,N Current (RMS),A,56.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-6.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-34.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-29.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,82.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-11.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-48.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,5,N Current (RMS),A,43.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-13.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,65.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-39.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-26.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-16.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,78.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,162.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-20.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-18.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,45.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-45.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,5,N Current (RMS),A,53.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-4.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-35.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-31.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-17.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,73.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,147.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,132.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-18.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-19.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-15.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-55.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-35.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,5,N Current (RMS),A,58.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-10.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-29.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-33.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,73.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,120.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,141.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-17.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-25.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,68.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-49.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-45.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,5,N Current (RMS),A,50.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-10.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-22.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-30.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,70.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-10.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-23.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-8.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,62.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,38.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-41.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-32.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-19.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,57.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-27.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-49.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-22.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,103.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,205.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-11.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-15.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,38.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-61.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-58.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,5,N Current (RMS),A,34.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-11.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-25.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-55.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-25.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,117.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,229.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-13.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-15.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-13.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.96
