Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-43.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-60.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-48.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,5,N Current (RMS),A,34.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-20.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,64.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-36.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-46.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-21.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,89.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,148.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,191.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-15.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-17.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,49.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-58.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-46.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-58.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,5,N Current (RMS),A,38.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-3.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-27.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-36.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-16.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,75.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,149.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-16.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,49.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,51.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-41.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-38.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,5,N Current (RMS),A,33.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-5.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-36.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-29.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-17.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,76.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,152.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-10.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-18.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-15.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,53.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,51.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-38.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,5,N Current (RMS),A,39.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,4,N Current (RMS),A,23.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-44.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-36.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-17.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,114.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,185.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,153.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-11.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-14.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-62.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-40.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-32.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,5,N Current (RMS),A,35.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-4.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-43.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-37.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-17.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,109.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,179.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,155.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-12.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-12.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-26.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,61.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,37.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-63.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-44.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,5,N Current (RMS),A,36.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-4.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-35.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-29.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-21.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,63.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,145.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-17.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-24.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,49.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,46.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-60.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-48.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,5,N Current (RMS),A,35.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-5.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-34.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-27.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-23.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,53.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,140.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-11.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-20.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-21.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,59.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,46.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
