Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-51.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,5,N Current (RMS),A,35.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-8.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-32.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-33.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-24.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,55.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,136.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-8.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-29.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-17.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,82.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-49.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-48.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-13.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-8.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,36.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-30.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-33.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-21.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,61.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,125.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,138.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-9.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-28.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-22.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,79.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-59.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-48.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,5,N Current (RMS),A,33.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-6.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,41.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-21.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-35.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-14.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,81.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,148.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-14.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-18.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,53.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-40.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-36.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,5,N Current (RMS),A,43.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-14.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-23.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-33.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-15.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,68.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-12.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-24.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,66.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-49.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,5,N Current (RMS),A,28.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-16.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,47.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-24.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-32.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-16.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,67.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-9.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-30.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,89.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,44.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-58.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,5,N Current (RMS),A,33.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-17.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,49.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-24.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-35.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-22.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,59.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,146.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-9.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-22.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,61.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-54.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,5,N Current (RMS),A,32.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-15.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,52.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-21.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-35.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-22.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,55.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,147.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-8.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-20.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,54.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-52.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
