Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,5,N Current (RMS),A,32.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-13.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,44.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-21.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-25.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,58.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-9.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-20.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,49.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-37.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,5,N Current (RMS),A,35.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-15.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,46.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-22.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-30.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-11.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,72.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-11.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-11.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-18.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-38.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,5,N Current (RMS),A,30.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-11.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-24.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-26.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,67.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-12.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,5,N Current (RMS),A,22.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-11.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-20.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-26.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-17.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,50.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-11.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-32.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,5,N Current (RMS),A,26.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-18.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,4,N Current (RMS),A,56.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-21.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-27.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,57.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-11.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-14.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,41.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-39.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,5,N Current (RMS),A,25.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-17.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,4,N Current (RMS),A,55.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-23.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-33.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,79.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,143.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-10.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-19.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-43.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-38.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-17.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,5,N Current (RMS),A,20.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-10.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-19.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-35.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-11.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,83.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,148.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-10.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-18.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,5,N Current (RMS),A,28.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
