Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-9.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-16.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-21.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,55.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-12.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-17.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-18.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,5,N Current (RMS),A,21.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-6.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-16.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-21.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-9.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,52.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-9.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-18.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-13.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,5,N Current (RMS),A,32.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-6.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-24.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-26.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-10.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,72.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-9.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-17.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-11.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,5,N Current (RMS),A,24.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-5.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-26.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-22.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-11.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,68.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-9.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-9.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,5,N Current (RMS),A,29.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-7.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-27.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-22.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-10.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,71.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-10.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-16.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-41.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,5,N Current (RMS),A,21.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-6.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-25.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-21.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,66.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-9.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-17.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-11.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,34.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,5,N Current (RMS),A,21.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-5.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-27.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-29.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-11.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,76.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-9.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,5,N Current (RMS),A,20.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-4.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-28.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-27.5
