Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,77.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-9.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-9.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,5,N Current (RMS),A,18.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-27.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-25.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,74.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-43.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,5,N Current (RMS),A,21.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-26.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-21.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,66.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-9.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-11.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,5,N Current (RMS),A,20.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-4.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-18.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-21.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,54.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-9.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-11.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,5,N Current (RMS),A,18.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-4.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-18.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-20.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,51.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-9.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-10.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,5,N Current (RMS),A,18.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-4.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-18.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-19.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-8.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,50.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-9.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-11.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,5,N Current (RMS),A,19.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-4.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-18.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-20.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,51.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-12.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,5,N Current (RMS),A,22.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-5.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-20.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-21.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,57.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-9.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-20.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,52.3
