Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-15.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,5,N Current (RMS),A,22.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-5.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-18.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-21.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-10.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,52.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-9.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-13.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,5,N Current (RMS),A,20.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-5.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-19.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-22.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-10.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,52.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-9.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-11.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,5,N Current (RMS),A,21.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-5.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-21.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-21.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-10.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,53.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-9.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-14.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,5,N Current (RMS),A,22.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-4.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-22.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-22.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-11.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,54.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-8.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-12.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,5,N Current (RMS),A,20.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-4.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-20.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-20.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-10.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,49.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-9.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,5,N Current (RMS),A,20.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-4.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-19.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-18.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-11.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,44.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,5,N Current (RMS),A,19.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-4.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-19.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-18.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-11.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,44.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-8.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
