Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,5,N Current (RMS),A,20.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-7.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-18.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-20.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,46.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,5,N Current (RMS),A,22.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-9.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-20.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-24.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,55.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,5,N Current (RMS),A,22.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-10.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-21.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-20.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,51.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-5.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-21.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-21.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,52.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,5,N Current (RMS),A,21.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-4.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-21.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-23.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,53.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-9.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-8.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,5,N Current (RMS),A,22.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-4.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-23.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-27.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,62.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-10.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-8.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,5,N Current (RMS),A,21.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-4.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-27.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-25.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,63.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-10.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-8.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-43.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.18
