Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,5,N Current (RMS),A,18.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-4.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-27.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-26.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,65.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,112.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-11.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-10.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,5,N Current (RMS),A,17.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-5.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-26.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-28.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,65.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-11.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-12.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,5,N Current (RMS),A,17.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-5.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-27.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-26.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,67.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-11.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-11.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,5,N Current (RMS),A,17.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-5.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-27.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-26.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,67.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-12.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-12.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-45.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,5,N Current (RMS),A,20.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-5.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-24.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-31.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,74.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,131.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-12.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,5,N Current (RMS),A,16.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-5.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-21.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-41.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,91.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,167.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-13.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-41.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-43.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,5,N Current (RMS),A,18.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-5.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-21.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-40.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-17.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,82.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,163.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-12.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-12.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,5,N Current (RMS),A,21.6
