Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-6.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,4,N Current (RMS),A,18.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-20.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-39.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-16.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,81.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,161.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-12.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-13.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-42.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-25.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,5,N Current (RMS),A,21.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-6.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-18.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-29.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,3,N Current (RMS),A,67.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-14.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-16.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-7.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-19.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-35.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,3,N Current (RMS),A,81.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,149.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-14.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-11.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-15.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,5,N Current (RMS),A,22.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-6.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-25.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-34.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,3,N Current (RMS),A,84.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,145.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-12.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,5,N Current (RMS),A,22.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-7.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-27.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-34.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,3,N Current (RMS),A,87.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,144.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-11.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,2,N Current (RMS),A,45.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-44.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-47.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,5,N Current (RMS),A,22.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-7.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-21.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-32.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-16.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,3,N Current (RMS),A,67.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,136.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-12.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-15.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-10.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,2,N Current (RMS),A,42.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,5,N Current (RMS),A,23.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-8.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-21.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-33.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-14.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,3,N Current (RMS),A,75.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-10.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-11.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,5,N Current (RMS),A,21.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-7.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
