Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-24.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-38.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,3,N Current (RMS),A,88.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,159.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-18.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-15.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-11.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,2,N Current (RMS),A,49.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-48.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-8.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-27.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-31.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-21.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,3,N Current (RMS),A,58.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,132.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-13.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-13.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-46.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,5,N Current (RMS),A,25.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-9.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-30.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-28.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-18.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,3,N Current (RMS),A,64.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-12.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-12.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-46.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-26.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,5,N Current (RMS),A,23.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-11.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-31.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-30.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-16.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,3,N Current (RMS),A,74.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,130.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,127.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-17.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-16.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,2,N Current (RMS),A,44.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-52.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,5,N Current (RMS),A,27.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-14.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-16.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-28.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-38.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-18.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,3,N Current (RMS),A,80.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,159.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-16.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-22.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,2,N Current (RMS),A,44.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-49.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-45.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,5,N Current (RMS),A,26.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-13.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-16.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-35.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-35.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-18.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,3,N Current (RMS),A,82.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,145.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,146.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-21.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-13.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,2,N Current (RMS),A,49.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-60.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-44.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-35.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-16.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-13.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-37.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-32.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-21.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,3,N Current (RMS),A,73.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,153.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,134.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-22.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-15.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-14.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,2,N Current (RMS),A,50.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-67.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-38.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-22.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,5,N Current (RMS),A,27.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-17.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-35.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-35.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-23.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,3,N Current (RMS),A,67.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,146.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,145.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.45
