Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-27.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-18.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-22.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,2,N Current (RMS),A,59.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,1,N Current (RMS),A,45.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-74.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-42.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-57.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-15.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,5,N Current (RMS),A,23.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-15.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-43.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-40.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-23.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,3,N Current (RMS),A,89.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,177.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,167.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-24.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-31.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-23.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,2,N Current (RMS),A,57.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-71.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-62.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-53.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-16.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-31.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-45.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-22.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,3,N Current (RMS),A,90.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,187.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-25.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-22.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-25.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,2,N Current (RMS),A,50.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-63.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-57.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-51.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-20.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,5,N Current (RMS),A,29.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-17.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-31.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-41.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-19.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,3,N Current (RMS),A,90.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,130.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,173.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-23.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-23.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,2,N Current (RMS),A,55.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-67.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-48.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-44.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,5,N Current (RMS),A,26.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-21.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,4,N Current (RMS),A,37.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-31.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-50.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-20.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,3,N Current (RMS),A,107.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,207.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-28.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-18.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-22.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,2,N Current (RMS),A,55.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-56.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-61.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-51.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-17.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,5,N Current (RMS),A,23.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-12.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-19.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-38.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-48.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-24.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,3,N Current (RMS),A,98.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,159.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,200.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-22.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-22.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-23.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,2,N Current (RMS),A,44.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-60.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-64.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-53.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-17.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,5,N Current (RMS),A,22.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-23.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,4,N Current (RMS),A,43.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-39.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-44.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-23.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,3,N Current (RMS),A,93.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,162.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,184.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-21.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-23.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-21.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,2,N Current (RMS),A,46.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-65.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-61.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-52.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-15.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-27.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,4,N Current (RMS),A,57.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,111.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-43.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-38.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-23.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,3,N Current (RMS),A,87.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,177.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,161.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-21.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-27.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-19.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,2,N Current (RMS),A,58.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
