Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-67.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-59.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-59.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,5,N Current (RMS),A,36.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-22.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,4,N Current (RMS),A,47.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-53.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-49.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-25.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,3,N Current (RMS),A,110.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,220.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,203.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-25.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-24.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-24.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-83.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-63.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-63.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,5,N Current (RMS),A,35.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,89.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-17.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-61.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-53.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-27.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,3,N Current (RMS),A,126.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,250.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,220.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-30.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-36.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-23.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,2,N Current (RMS),A,69.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,149.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-95.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-76.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-55.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-16.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,5,N Current (RMS),A,32.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-15.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-60.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-41.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-26.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,3,N Current (RMS),A,120.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,245.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,172.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-35.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-27.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-19.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,2,N Current (RMS),A,77.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,1,N Current (RMS),A,40.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-96.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-53.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-50.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-15.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,5,N Current (RMS),A,30.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-15.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-46.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-36.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-24.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,3,N Current (RMS),A,90.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,190.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,152.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-32.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-28.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-21.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,2,N Current (RMS),A,64.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-79.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-56.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-47.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-16.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,5,N Current (RMS),A,29.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-14.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-14.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,4,N Current (RMS),A,34.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-44.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-42.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-24.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,3,N Current (RMS),A,88.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,183.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,177.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-33.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-24.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-25.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-85.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-59.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-52.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-17.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,5,N Current (RMS),A,28.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-13.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-42.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-43.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-33.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,3,N Current (RMS),A,65.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,174.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,181.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-35.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-26.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-25.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,2,N Current (RMS),A,66.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-82.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-59.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-61.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-16.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,5,N Current (RMS),A,31.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-23.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,4,N Current (RMS),A,51.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-38.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-37.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-37.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,3,N Current (RMS),A,52.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,160.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,156.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,152.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-33.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-20.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-22.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,2,N Current (RMS),A,67.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,1,N Current (RMS),A,43.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
