Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-76.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-48.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-76.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,5,N Current (RMS),A,34.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-37.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,4,N Current (RMS),A,99.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,153.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-44.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-38.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-35.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,3,N Current (RMS),A,61.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,184.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,159.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-29.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-22.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-30.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,2,N Current (RMS),A,51.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-78.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-51.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-92.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-16.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,5,N Current (RMS),A,29.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-21.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-27.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,4,N Current (RMS),A,65.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-49.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-52.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-37.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,3,N Current (RMS),A,76.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,204.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,214.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,153.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-29.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-26.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-25.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,2,N Current (RMS),A,57.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-81.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-77.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-76.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-15.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,5,N Current (RMS),A,32.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-18.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-15.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,4,N Current (RMS),A,43.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-48.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-42.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-31.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,3,N Current (RMS),A,81.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,179.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-25.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-19.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-27.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,2,N Current (RMS),A,53.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-77.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-57.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-61.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,5,N Current (RMS),A,48.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,109.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-16.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-14.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-50.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-53.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-34.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,3,N Current (RMS),A,92.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,205.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,220.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,139.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-19.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-18.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-27.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,2,N Current (RMS),A,53.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-68.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-61.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-62.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,5,N Current (RMS),A,25.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-19.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-13.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-50.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-46.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-32.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,3,N Current (RMS),A,85.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,206.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,192.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-19.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-18.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-26.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,2,N Current (RMS),A,52.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-72.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-65.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-60.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-18.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,5,N Current (RMS),A,24.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-19.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-12.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,4,N Current (RMS),A,40.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-52.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-40.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-29.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,3,N Current (RMS),A,90.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,216.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,167.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-22.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-23.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-38.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,2,N Current (RMS),A,76.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,159.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-75.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-64.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-72.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,141.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-17.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-10.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-43.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-44.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-33.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,3,N Current (RMS),A,61.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,177.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,182.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-29.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-33.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-34.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,2,N Current (RMS),A,56.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-75.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-76.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-72.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
