Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,5,N Current (RMS),A,28.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-11.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-54.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-49.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-33.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,3,N Current (RMS),A,88.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,225.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,204.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-31.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-33.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-27.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,2,N Current (RMS),A,50.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-86.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-77.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-59.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-15.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,5,N Current (RMS),A,22.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-16.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,4,N Current (RMS),A,33.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-47.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-53.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-37.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,3,N Current (RMS),A,70.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,218.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,153.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-23.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-29.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-25.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,2,N Current (RMS),A,51.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-70.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-72.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-69.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,5,N Current (RMS),A,31.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-23.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,4,N Current (RMS),A,50.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-49.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-58.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-33.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,3,N Current (RMS),A,90.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,205.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,242.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-26.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-23.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-25.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-73.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-76.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-68.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,5,N Current (RMS),A,54.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-23.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-12.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,4,N Current (RMS),A,63.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-43.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-61.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-34.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,3,N Current (RMS),A,98.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,183.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,255.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-20.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-25.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-30.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,2,N Current (RMS),A,54.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,1,N Current (RMS),A,42.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-54.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-93.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-58.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,172.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,389.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,5,N Current (RMS),A,39.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-21.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-9.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,4,N Current (RMS),A,66.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-35.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-52.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-32.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,3,N Current (RMS),A,88.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,149.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,220.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-21.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-19.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-29.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,2,N Current (RMS),A,56.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-15.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,1,N Current (RMS),A,61.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-77.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-63.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,5,N Current (RMS),A,27.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-24.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-6.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,4,N Current (RMS),A,74.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-35.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-41.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-31.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,3,N Current (RMS),A,60.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,146.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,172.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-20.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-30.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,2,N Current (RMS),A,59.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-19.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,1,N Current (RMS),A,73.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-67.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-67.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,5,N Current (RMS),A,28.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-8.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,4,N Current (RMS),A,46.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-34.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-43.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-32.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,3,N Current (RMS),A,56.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,143.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,178.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-23.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-20.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,2,N Current (RMS),A,53.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-17.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,1,N Current (RMS),A,68.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-53.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-55.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-63.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-16.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
