Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-14.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-5.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,4,N Current (RMS),A,38.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-33.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-52.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-28.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,3,N Current (RMS),A,89.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,139.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,213.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-18.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-15.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-20.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,2,N Current (RMS),A,47.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-14.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,1,N Current (RMS),A,54.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-60.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-64.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-50.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-16.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,5,N Current (RMS),A,21.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-7.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,4,N Current (RMS),A,38.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-36.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-49.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-23.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,3,N Current (RMS),A,94.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,149.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,203.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-14.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-18.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-19.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,2,N Current (RMS),A,43.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,1,N Current (RMS),A,44.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-56.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-69.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-45.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-17.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,5,N Current (RMS),A,30.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-22.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-6.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,4,N Current (RMS),A,71.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-34.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-52.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-23.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,3,N Current (RMS),A,101.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,142.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,215.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-11.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-14.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-72.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-34.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,5,N Current (RMS),A,41.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-24.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,4,N Current (RMS),A,79.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-33.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-37.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-23.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,3,N Current (RMS),A,62.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,138.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,154.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-14.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-17.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-12.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,2,N Current (RMS),A,46.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-43.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-63.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,5,N Current (RMS),A,34.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-22.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,4,N Current (RMS),A,77.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-29.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-32.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,3,N Current (RMS),A,57.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,134.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-16.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-25.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-16.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,2,N Current (RMS),A,57.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-46.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-67.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,5,N Current (RMS),A,25.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-27.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-5.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,4,N Current (RMS),A,86.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-29.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-34.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-21.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,3,N Current (RMS),A,60.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,142.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-14.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-25.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-14.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,2,N Current (RMS),A,63.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-72.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-33.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,5,N Current (RMS),A,34.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-35.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,4,N Current (RMS),A,125.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,147.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-26.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-37.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-22.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,3,N Current (RMS),A,64.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,158.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-13.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-23.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-10.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,2,N Current (RMS),A,70.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-79.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,5,N Current (RMS),A,27.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-35.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-12.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,4,N Current (RMS),A,104.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,148.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
