Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-28.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-27.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-16.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,3,N Current (RMS),A,66.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-16.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-24.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,2,N Current (RMS),A,71.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-46.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-71.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-31.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,5,N Current (RMS),A,28.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-21.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,4,N Current (RMS),A,69.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-36.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-25.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,3,N Current (RMS),A,92.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,152.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-16.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-22.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,2,N Current (RMS),A,82.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-57.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-52.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,5,N Current (RMS),A,29.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-13.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-24.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-31.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-10.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,3,N Current (RMS),A,86.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,131.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-12.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-16.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,2,N Current (RMS),A,61.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-43.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,5,N Current (RMS),A,25.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-13.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,4,N Current (RMS),A,45.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-20.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-29.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,3,N Current (RMS),A,83.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-15.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-22.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,2,N Current (RMS),A,94.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-49.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,5,N Current (RMS),A,27.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-25.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-4.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,4,N Current (RMS),A,90.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-20.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-37.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-10.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,3,N Current (RMS),A,102.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,157.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-18.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-22.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,2,N Current (RMS),A,83.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-71.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,5,N Current (RMS),A,25.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,4,N Current (RMS),A,54.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-32.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-29.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,3,N Current (RMS),A,92.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,138.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-14.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-20.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,2,N Current (RMS),A,82.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-51.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,5,N Current (RMS),A,25.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,4,N Current (RMS),A,63.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-40.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-43.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,3,N Current (RMS),A,122.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,166.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,180.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-13.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,2,N Current (RMS),A,59.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-56.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-55.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,5,N Current (RMS),A,23.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,4,N Current (RMS),A,67.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-33.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-32.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-11.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,3,N Current (RMS),A,98.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,135.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.29
