Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-9.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,2,N Current (RMS),A,51.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-43.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,5,N Current (RMS),A,24.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-18.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,4,N Current (RMS),A,62.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-25.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-29.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-10.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,3,N Current (RMS),A,80.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-9.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,2,N Current (RMS),A,49.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-41.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,5,N Current (RMS),A,23.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-14.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,4,N Current (RMS),A,52.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-20.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-24.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,3,N Current (RMS),A,71.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-9.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,2,N Current (RMS),A,45.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,5,N Current (RMS),A,26.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-5.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,4,N Current (RMS),A,51.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-25.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-34.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-14.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,3,N Current (RMS),A,85.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,144.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-9.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,2,N Current (RMS),A,46.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-50.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-17.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,5,N Current (RMS),A,34.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,4,N Current (RMS),A,47.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-20.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-27.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-10.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,3,N Current (RMS),A,71.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,2,N Current (RMS),A,52.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-11.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,4,N Current (RMS),A,38.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-19.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-31.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-16.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,3,N Current (RMS),A,69.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,132.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-14.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-11.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,2,N Current (RMS),A,64.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-39.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-7.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,5,N Current (RMS),A,21.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-12.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-20.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-29.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,3,N Current (RMS),A,65.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,125.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,2,N Current (RMS),A,68.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,1,N Current (RMS),A,43.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,5,N Current (RMS),A,24.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-9.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-23.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-33.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-16.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,3,N Current (RMS),A,69.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-15.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,2,N Current (RMS),A,73.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
