Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,1,N Current (RMS),A,41.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-38.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-43.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-6.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-29.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-42.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-17.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,3,N Current (RMS),A,88.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,176.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-19.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-18.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,2,N Current (RMS),A,88.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-46.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-55.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,5,N Current (RMS),A,26.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-9.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,4,N Current (RMS),A,44.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-32.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-42.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-22.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,3,N Current (RMS),A,75.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,176.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-22.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-22.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,2,N Current (RMS),A,84.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-50.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-66.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-33.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,5,N Current (RMS),A,29.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-12.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-14.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-35.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-44.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-29.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,3,N Current (RMS),A,64.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,149.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,189.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-18.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-21.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,2,N Current (RMS),A,77.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-50.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-61.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-45.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,5,N Current (RMS),A,25.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-13.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-31.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-40.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-28.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,3,N Current (RMS),A,63.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,134.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,168.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-15.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-20.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,2,N Current (RMS),A,70.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,1,N Current (RMS),A,47.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-43.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-52.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-43.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-6.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-31.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-32.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-25.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,3,N Current (RMS),A,49.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,138.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-17.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,2,N Current (RMS),A,75.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-49.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,5,N Current (RMS),A,25.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-14.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,4,N Current (RMS),A,43.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-38.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-44.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-21.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,3,N Current (RMS),A,94.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,162.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,186.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-25.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-17.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-16.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,2,N Current (RMS),A,51.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-61.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-56.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-46.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,5,N Current (RMS),A,22.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-21.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,4,N Current (RMS),A,40.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-45.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-43.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-21.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,3,N Current (RMS),A,102.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,189.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,182.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-23.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-26.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-23.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
