Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-65.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-66.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-61.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,5,N Current (RMS),A,20.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-16.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-47.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-51.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-19.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,3,N Current (RMS),A,123.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,214.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-20.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-22.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-21.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-67.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-69.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-52.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,5,N Current (RMS),A,19.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-7.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-41.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-48.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-17.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,3,N Current (RMS),A,116.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,175.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,204.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-18.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-19.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-19.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,2,N Current (RMS),A,55.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-64.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-65.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-35.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-3.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,4,N Current (RMS),A,29.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-39.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-56.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-16.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,3,N Current (RMS),A,129.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,167.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,235.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-15.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-24.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-15.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,2,N Current (RMS),A,56.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-59.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-75.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,5,N Current (RMS),A,23.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-6.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-39.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-59.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-26.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,3,N Current (RMS),A,103.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,165.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,245.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-17.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-18.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-16.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-62.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-72.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-44.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,5,N Current (RMS),A,22.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-7.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-30.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-60.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-16.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,3,N Current (RMS),A,143.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,252.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-14.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-27.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-15.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,2,N Current (RMS),A,66.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-82.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-32.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,5,N Current (RMS),A,21.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-5.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-30.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-57.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,3,N Current (RMS),A,141.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,128.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,238.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-13.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-21.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-10.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,2,N Current (RMS),A,58.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-76.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,5,N Current (RMS),A,29.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-4.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-32.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-46.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-11.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,3,N Current (RMS),A,127.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,195.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-10.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-19.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,2,N Current (RMS),A,56.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-55.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,151.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.99
