Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-10.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-33.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-35.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-16.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,3,N Current (RMS),A,87.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,145.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,149.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-23.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-24.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,2,N Current (RMS),A,52.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-54.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-43.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-46.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,5,N Current (RMS),A,32.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-13.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,4,N Current (RMS),A,46.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-26.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-33.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-17.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,3,N Current (RMS),A,69.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,140.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-22.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-18.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-20.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,2,N Current (RMS),A,49.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-44.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-42.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-50.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-8.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,5,N Current (RMS),A,34.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-14.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,4,N Current (RMS),A,40.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-38.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-28.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,3,N Current (RMS),A,92.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,162.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-25.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-13.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,2,N Current (RMS),A,74.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,1,N Current (RMS),A,36.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-64.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-33.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,5,N Current (RMS),A,35.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-9.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-38.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-29.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-16.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,3,N Current (RMS),A,86.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,162.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-13.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-21.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-19.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,2,N Current (RMS),A,53.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-56.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-43.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-34.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,5,N Current (RMS),A,66.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,123.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-8.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-27.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-22.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,3,N Current (RMS),A,64.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-13.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-21.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-17.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,2,N Current (RMS),A,44.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,5,N Current (RMS),A,30.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-7.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,4,N Current (RMS),A,47.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-29.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-30.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,3,N Current (RMS),A,74.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,123.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-12.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-21.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-35.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,2,N Current (RMS),A,90.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,1,N Current (RMS),A,51.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-40.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-55.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,147.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-9.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-10.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,4,N Current (RMS),A,51.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-28.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-34.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,3,N Current (RMS),A,82.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,144.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-14.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-21.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-29.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,2,N Current (RMS),A,69.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,1,N Current (RMS),A,49.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-47.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-54.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,5,N Current (RMS),A,19.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,4,N Current (RMS),A,44.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-27.48
