Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-37.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-19.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,3,N Current (RMS),A,75.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,159.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-13.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-19.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-15.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,2,N Current (RMS),A,46.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-51.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-34.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,5,N Current (RMS),A,19.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-4.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-20.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-35.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,3,N Current (RMS),A,80.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,148.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-11.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-14.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-43.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,5,N Current (RMS),A,24.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-7.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-25.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-32.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,3,N Current (RMS),A,55.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-9.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-17.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-15.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,2,N Current (RMS),A,40.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-47.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-37.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,5,N Current (RMS),A,36.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-7.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-24.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-27.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-11.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,3,N Current (RMS),A,63.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-10.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-25.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,2,N Current (RMS),A,67.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-40.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-32.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,5,N Current (RMS),A,18.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-5.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-27.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-28.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,3,N Current (RMS),A,71.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-15.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,5,N Current (RMS),A,19.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-6.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-20.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-29.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,3,N Current (RMS),A,64.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-13.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-18.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,2,N Current (RMS),A,54.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-31.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,5,N Current (RMS),A,21.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-11.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-21.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-29.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-21.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,3,N Current (RMS),A,46.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-9.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-19.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,2,N Current (RMS),A,48.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-45.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,5,N Current (RMS),A,20.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-12.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-21.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-33.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,3,N Current (RMS),A,74.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,142.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-10.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-19.16
