Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,2,N Current (RMS),A,44.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-41.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,5,N Current (RMS),A,21.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-13.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-20.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-24.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,3,N Current (RMS),A,53.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-9.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-24.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,2,N Current (RMS),A,73.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-46.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,5,N Current (RMS),A,20.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-14.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,4,N Current (RMS),A,43.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-20.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-23.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-11.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,3,N Current (RMS),A,51.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-14.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-13.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-34.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-9.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-12.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,4,N Current (RMS),A,36.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-18.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-25.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-10.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,3,N Current (RMS),A,57.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-10.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-13.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,5,N Current (RMS),A,20.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-12.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-20.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-25.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,3,N Current (RMS),A,52.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-16.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,2,N Current (RMS),A,43.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-36.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,5,N Current (RMS),A,19.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-11.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-19.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-27.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,3,N Current (RMS),A,52.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-12.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-30.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,5,N Current (RMS),A,19.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-20.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,4,N Current (RMS),A,56.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-20.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-30.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-12.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,3,N Current (RMS),A,59.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,129.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-36.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,5,N Current (RMS),A,18.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-14.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-20.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-26.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,3,N Current (RMS),A,51.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-12.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,1,N Current (RMS),A,33.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
