Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-33.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-10.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-19.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-28.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,3,N Current (RMS),A,54.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-13.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,5,N Current (RMS),A,27.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-10.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-18.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-23.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-12.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-12.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,5,N Current (RMS),A,20.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-6.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-17.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-22.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,3,N Current (RMS),A,53.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-10.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,5,N Current (RMS),A,20.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-7.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-19.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-19.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-8.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,3,N Current (RMS),A,50.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,5,N Current (RMS),A,20.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-5.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-18.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-22.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-8.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,3,N Current (RMS),A,56.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,5,N Current (RMS),A,19.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-5.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-18.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-18.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-8.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,3,N Current (RMS),A,50.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,5,N Current (RMS),A,18.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-4.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-17.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-23.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,3,N Current (RMS),A,52.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.59
