Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,5,N Current (RMS),A,17.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-4.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-17.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-19.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-8.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,3,N Current (RMS),A,48.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-10.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,5,N Current (RMS),A,16.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-4.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-17.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-20.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-9.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,3,N Current (RMS),A,51.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-11.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,5,N Current (RMS),A,17.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-5.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-19.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-20.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-9.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,3,N Current (RMS),A,51.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-4.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-16.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-25.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,3,N Current (RMS),A,58.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,5,N Current (RMS),A,30.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-4.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-16.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-21.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-9.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,3,N Current (RMS),A,50.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-9.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,5,N Current (RMS),A,19.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-4.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-18.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-21.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-9.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,3,N Current (RMS),A,53.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-13.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,5,N Current (RMS),A,23.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-4.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-16.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-23.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-11.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,3,N Current (RMS),A,51.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-13.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.97
