Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-19.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-24.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,3,N Current (RMS),A,44.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-9.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,5,N Current (RMS),A,23.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-4.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-19.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-23.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,3,N Current (RMS),A,46.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,5,N Current (RMS),A,23.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-4.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-22.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-23.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-16.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,3,N Current (RMS),A,41.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,5,N Current (RMS),A,23.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-4.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-21.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-23.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-15.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,3,N Current (RMS),A,45.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-4.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-24.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-22.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-15.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,3,N Current (RMS),A,46.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-12.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,5,N Current (RMS),A,22.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-4.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-21.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-22.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-11.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,3,N Current (RMS),A,55.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-11.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-12.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,5,N Current (RMS),A,22.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-4.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-22.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-23.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-11.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,3,N Current (RMS),A,60.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-12.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-9.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-11.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-4.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-21.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-27.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-11.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,3,N Current (RMS),A,67.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
