Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-8.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,5,N Current (RMS),A,21.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-4.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-24.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-27.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,3,N Current (RMS),A,64.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-8.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-10.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,5,N Current (RMS),A,21.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-4.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-23.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-27.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-14.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,3,N Current (RMS),A,59.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,117.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-9.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,5,N Current (RMS),A,20.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-4.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-23.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-29.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-14.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,3,N Current (RMS),A,61.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-10.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-10.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,5,N Current (RMS),A,20.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-4.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-22.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-28.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,3,N Current (RMS),A,62.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-11.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-11.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-10.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,5,N Current (RMS),A,21.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-4.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-22.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-33.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,3,N Current (RMS),A,71.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,139.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-11.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-17.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-13.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-41.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-10.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,5,N Current (RMS),A,22.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-4.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-23.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-33.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,3,N Current (RMS),A,71.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,139.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-11.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-13.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,5,N Current (RMS),A,22.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-4.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-23.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-36.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-14.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,3,N Current (RMS),A,82.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,150.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-11.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-12.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,2,N Current (RMS),A,47.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
