Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-45.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,5,N Current (RMS),A,22.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-4.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-22.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-32.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-14.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,3,N Current (RMS),A,74.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,134.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-11.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-11.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-40.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,20.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-5.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-20.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-31.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-15.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,62.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-11.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-11.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-10.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,22.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-7.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-19.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-32.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-14.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,69.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,134.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-14.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-13.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,17.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-7.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-19.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-32.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-14.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,70.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,136.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-12.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-13.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,16.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-10.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-20.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-33.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-14.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,68.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-11.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-13.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,17.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-11.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-23.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-31.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-15.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,68.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,130.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-9.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-14.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-12.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,18.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-10.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-30.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-32.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-15.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,75.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,135.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-10.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-22.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-12.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,67.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
