Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-51.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,20.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-18.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,42.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-28.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-24.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-16.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,58.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-11.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-28.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-12.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,77.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-48.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-36.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,21.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-13.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-31.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-29.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-17.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,67.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-11.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-15.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-14.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-48.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-39.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-33.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-17.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,25.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-11.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-35.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-29.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-19.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,68.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,146.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-12.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-12.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-13.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-57.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-30.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,26.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-12.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-25.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-31.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-18.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,59.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,133.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-15.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-16.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-37.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,25.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-13.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,35.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-28.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-34.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-20.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,61.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,141.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-16.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-18.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,41.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-52.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-43.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-15.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,26.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-12.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-11.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,33.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-30.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-34.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-22.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,62.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,144.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-16.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-18.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,41.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-54.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-44.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-41.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,29.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-16.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-14.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,41.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-34.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-31.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-23.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,60.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-18.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-15.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-23.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,52.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-55.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-43.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-51.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
