Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,29.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-22.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-12.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,64.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-27.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-33.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-20.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,69.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,141.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-20.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-23.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-27.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,50.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-51.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-61.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-51.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,33.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-12.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-33.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-32.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-29.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,58.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,139.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-21.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-21.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-19.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,45.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-57.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-48.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-50.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,29.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-12.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,32.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-28.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-39.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-25.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,70.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,163.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-20.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-21.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-18.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,44.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-51.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-55.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-44.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,28.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-14.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,31.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-37.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-45.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-24.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,94.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,153.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,190.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-23.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-22.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-25.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,48.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-62.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-61.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-53.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-11.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,31.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-14.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,31.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-34.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-43.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-25.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,85.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,146.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,180.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-23.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-20.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-18.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,48.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-59.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-55.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-49.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,31.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-13.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-33.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-30.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-23.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,61.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,142.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-26.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-19.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-19.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,52.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,56.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-64.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-40.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-54.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,31.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-12.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,36.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-31.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-30.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-26.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,53.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,129.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-24.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-26.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-20.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,54.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-54.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-52.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-50.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,39.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
