Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-19.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,46.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-34.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-31.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-27.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,56.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,143.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-24.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-27.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-21.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,56.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,37.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-54.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-52.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-55.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,35.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-14.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-36.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-36.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-32.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,55.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,149.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,152.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-28.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-23.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-22.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,54.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-61.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-50.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-58.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,34.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-12.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,50.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-37.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-39.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-28.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,68.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,157.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,166.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-24.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-26.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-29.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,52.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-50.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-67.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-57.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,29.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-11.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,55.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-38.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-51.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-27.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,101.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,159.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,217.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-26.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-26.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-27.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-55.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-79.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-52.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,29.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-25.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-11.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,70.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-41.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-41.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-25.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,87.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,172.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,174.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-29.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-32.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-27.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,54.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-74.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-81.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-50.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,26.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-13.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,47.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-40.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-41.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-24.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,86.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,169.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,175.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-27.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-27.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-34.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,61.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-73.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-70.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-61.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-15.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,22.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-20.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-12.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,56.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-46.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-53.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-26.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,109.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,194.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,221.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-27.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-32.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-35.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,66.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,51.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-79.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-89.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-70.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-35.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-18.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,98.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,150.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.39
