Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-49.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-48.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-31.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,90.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,204.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,201.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-28.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-30.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-27.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,52.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,43.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-79.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-96.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-72.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,399.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,26.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-21.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-21.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,46.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-51.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-50.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-34.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,86.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,212.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,210.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,141.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-28.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-24.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-35.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,62.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-79.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-79.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-83.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,26.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-26.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-19.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,62.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-49.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-50.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-37.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,69.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,204.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,208.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,154.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-24.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-26.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-40.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,72.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,168.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-76.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-83.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-85.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-11.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,32.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-24.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-18.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,60.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-46.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-50.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-34.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,80.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,190.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,211.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-33.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-26.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-39.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,60.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,139.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,164.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-79.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-83.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-83.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-12.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,40.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-20.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-40.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-46.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-31.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,73.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,168.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,193.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-37.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-23.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-26.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,72.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-77.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-61.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-64.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-13.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,32.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-18.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-48.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-46.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-29.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,85.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,202.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,194.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-36.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-25.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-25.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,64.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-86.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-66.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-60.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,29.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-18.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-14.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-55.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-41.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-23.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,117.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,228.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,171.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-19.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-25.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-22.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,52.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-74.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-65.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-46.87
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,141.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-15.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-15.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.71
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-65.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-39.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-29.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,130.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,267.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,164.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.36
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
