Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-18.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-21.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-27.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,54.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-83.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-57.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-60.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,170.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-17.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,26.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-17.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-16.64
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-53.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-55.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-27.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,114.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,219.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,231.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.08
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-20.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-22.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-33.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,62.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-75.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-74.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-64.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,144.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.98
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,24.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-21.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-15.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,45.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-50.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-47.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-31.65
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,82.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,205.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,198.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-20.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-29.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-23.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,57.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-72.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-82.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-57.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-15.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,27.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-23.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-13.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,52.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-38.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-44.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-28.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,67.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,158.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,182.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-25.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-32.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-25.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,52.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-64.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-84.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-55.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,41.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-16.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-16.49
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,34.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.97
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-42.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-50.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-31.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,73.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,176.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,209.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-25.91
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-22.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-22.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,51.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-15.79
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,67.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-70.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-76.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-62.28
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.61
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,54.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,111.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-16.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-16.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-40.45
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-47.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-28.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,70.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,166.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,196.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-26.14
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-25.11
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-17.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,54.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.26
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,53.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-66.93
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-75.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-49.34
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-15.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,26.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-15.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-16.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,37.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-38.75
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-44.58
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-28.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,67.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,159.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,184.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-29.25
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-36.74
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-21.66
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,70.7
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,151.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.02
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,45.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-73.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-81.27
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-58.86
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.82
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.69
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.6
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.94
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,29.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.88
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-18.63
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,35.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.77
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.42
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-39.44
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-45.15
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-26.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,74.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,161.8
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,187.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.92
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.18
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.59
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-39.9
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-33.41
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-18.24
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,92.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,164.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.5
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
881367,CHIPPENHAM ROAD BESTWOOD PARK,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
